Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99728
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99936
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99896
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Max),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9772
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99338
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,104.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,125.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,197.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,133.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,203.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,129.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92801
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.23085
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66519
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,N Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,N Current (Max),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,N Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,103.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,113.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,60.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,113.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,61.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,97.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83993
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98083
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.00429
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (Min),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (Max),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83618
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72329
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87289
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Max),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99731
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99139
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99948
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99854
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Min),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Max),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97223
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99258
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,60.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,54.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,87.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,137.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,188.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,131.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,197.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,151.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,20.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,136.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92627
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30925
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.67819
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,-11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,N Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,N Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,N Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,94.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,107.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,104.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,64.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,39.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84399
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98138
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.09038
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (Min),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82602
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74273
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89239
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Max),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99854
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,30.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99939
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99902
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98672
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98828
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99469
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,99.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,145.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,201.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,135.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,190.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,68.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,125.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-97.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,140.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.92364
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.28005
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6593
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,N Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,N Current (Max),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,N Current (RMS),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,123.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,126.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,54.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,142.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,82.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.31
