Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,132.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85241
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98202
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.38878
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81427
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69668
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8988
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Max),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99823
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99518
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99854
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,62.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,97.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99924
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99902
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99326
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99081
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98993
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,130.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,136.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,233.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,146.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,233.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,58.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,141.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-108.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93484
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31923
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63766
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,N Current (Min),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,N Current (Max),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,N Current (RMS),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,88.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,65.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,110.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,81.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-31.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,119.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.79611
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98242
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.11113
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,4.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87301
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68826
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92868
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99823
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99866
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99844
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,59.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,77.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,94.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99747
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99808
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99338
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,62.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,136.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,152.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,223.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,175.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,215.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,99.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,168.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.93
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9277
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.29644
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63519
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,N Current (Min),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,N Current (Max),A,69.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,N Current (RMS),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,102.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,108.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,63.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,134.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,80.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,99.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80737
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97806
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.02174
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (Max),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85818
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80279
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89606
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99548
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99792
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,60.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,90.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99948
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99716
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99835
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,52.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,97.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
