Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,59.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,152.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,107.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,151.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,225.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,158.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,259.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,72.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,150.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-120.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,118.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93198
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30394
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6293
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,N Current (Min),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,N Current (Max),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,N Current (RMS),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,75.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,99.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,63.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,63.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,118.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84439
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97726
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.01405
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (Max),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83804
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7377
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88449
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99579
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99765
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99658
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99936
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9989
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99567
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99774
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98764
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,71.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,119.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,97.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,171.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,243.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,171.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,217.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,119.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,14.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.93
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94897
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30803
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6459
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,N Current (Min),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,N Current (Max),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,N Current (RMS),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,89.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,91.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,115.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,83.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,88.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84482
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98016
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.04649
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (Min),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8273
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7529
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90634
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Max),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99625
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9975
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99686
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99945
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99911
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99792
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99396
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,72.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,137.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,176.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,235.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,173.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,217.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,80.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,125.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,132.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95911
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.37249
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64401
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,N Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,N Current (Max),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,N Current (RMS),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,84.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,94.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,60.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,64.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,116.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,79.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,92.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85083
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98395
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.12572
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (Min),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84323
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78262
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8876
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Min),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Max),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99759
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99753
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99661
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
