Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99857
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99896
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99695
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99832
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,65.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,128.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,92.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,161.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,220.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,164.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,221.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,78.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,130.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-117.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9523
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.30709
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62908
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,N Current (Min),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,N Current (Max),A,63.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,N Current (RMS),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,88.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,93.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,68.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,122.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,82.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,95.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85315
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98297
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.41759
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (Max),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85571
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78436
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86053
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Max),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99747
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99808
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99902
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99866
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99557
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9949
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,100.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,109.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,84.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,184.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,244.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,162.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,226.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,80.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,140.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,126.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9632
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.39599
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.59316
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,N Current (Min),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,N Current (Max),A,83.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,N Current (RMS),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,84.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,59.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,104.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,69.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,69.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,139.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,85.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,47.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81308
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97897
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.0992
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84952
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78613
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90936
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Min),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Max),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99854
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99667
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99771
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99896
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99866
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,21.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9989
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99698
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99695
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,122.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,84.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,186.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,240.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,174.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,210.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,112.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,162.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-113.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,124.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96402
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3734
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.57946
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,N Current (Min),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,N Current (Max),A,55.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,N Current (RMS),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,94.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,100.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,79.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,138.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,94.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,101.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
