Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.7735
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97577
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.24208
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86349
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7702
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91415
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Max),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99866
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99646
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99832
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99887
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99872
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9978
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99899
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99713
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99713
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,100.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,132.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,190.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,250.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,183.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,235.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,124.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,182.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-111.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96402
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.36303
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.58907
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,N Current (Min),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,N Current (Max),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,N Current (RMS),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,92.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,53.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,109.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,71.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,79.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,141.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,96.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-34.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,110.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82061
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97815
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.20122
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (Min),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87469
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76779
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95206
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9989
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99551
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99857
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99951
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99881
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99854
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99805
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99725
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99817
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,75.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,69.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,120.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,91.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,199.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,248.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,179.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,230.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,136.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,190.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-120.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,120.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96612
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.39361
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.58996
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,N Current (Min),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,N Current (Max),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,N Current (RMS),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,71.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,68.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,95.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,80.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,79.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,108.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,93.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,85.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82138
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98071
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.22451
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,20.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82596
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80285
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87851
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Max),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99902
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99625
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99857
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99969
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99854
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99875
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,29.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99789
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99789
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99805
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,118.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,76.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
