Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,58.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,117.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,86.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,202.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,277.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,187.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,228.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,139.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,190.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-114.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,124.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95593
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35268
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60098
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,N Current (Min),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,N Current (Max),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,N Current (RMS),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,98.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,67.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,125.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,80.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,77.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,132.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,96.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,109.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.807
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98083
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.33053
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (Max),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83484
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76349
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85974
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99939
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99774
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99808
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99966
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99884
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99905
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99805
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99719
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,84.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,134.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,109.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,206.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,270.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,196.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,267.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,106.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,170.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-112.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95596
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31194
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.64279
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,N Current (Min),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,N Current (Max),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,N Current (RMS),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,112.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,120.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,65.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,77.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,161.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,94.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,97.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83624
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97626
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.35958
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,21.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83944
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71615
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89685
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99866
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99759
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99719
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,82.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99954
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99902
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99905
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99841
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9982
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,86.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,75.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,108.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,85.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,148.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,116.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,202.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,276.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,205.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,263.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,108.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,168.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,129.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94931
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.32918
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6416
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,N Current (Min),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,N Current (Max),A,79.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,N Current (RMS),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,111.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,65.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,136.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,76.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,80.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,144.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,97.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,111.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80807
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97702
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.29308
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (Min),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82171
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70837
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93204
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99722
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99677
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
