Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99911
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99902
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99918
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99677
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99792
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99838
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,83.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,169.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,117.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,184.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,255.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,197.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,261.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,113.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,181.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-113.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,127.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95074
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.36983
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.59924
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,N Current (Min),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,N Current (Max),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,N Current (RMS),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,94.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,61.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,112.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,84.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,71.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,123.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,92.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-35.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,104.93
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.77203
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98068
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.17717
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83673
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77743
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91144
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99634
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99567
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99884
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99915
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99802
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99789
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99777
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,67.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,107.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,80.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,126.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,108.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,160.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,135.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,177.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,217.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,208.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,269.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,122.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,185.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-106.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96194
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.3814
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.59011
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,-8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,N Current (Min),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,N Current (Max),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,N Current (RMS),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,89.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,53.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,73.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,124.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,84.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,126.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,91.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,118.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80157
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98431
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.18944
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (Min),A,19.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (Max),A,27.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,13.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84402
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80157
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91336
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99799
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,13.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99814
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99927
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9982
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,64.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99533
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99634
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99756
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,37.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,82.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,116.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,94.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,158.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,179.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,246.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,193.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,252.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,127.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,179.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-116.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,124.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95328
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.36898
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60168
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,N Current (Min),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,N Current (Max),A,70.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,N Current (RMS),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,102.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,120.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,83.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,82.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,144.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,99.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,94.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85443
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98456
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.22701
