Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86191
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79742
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90335
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Max),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99805
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,6.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99847
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99936
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99838
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,75.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99664
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,82.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,111.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,101.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,146.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,121.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,174.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,228.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,197.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,252.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,117.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,168.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,130.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95358
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.342
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60476
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,N Current (Min),A,28.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,N Current (Max),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,N Current (RMS),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,114.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,61.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,130.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,76.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,75.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,158.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,96.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.93
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,114.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87298
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97613
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.21669
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (Max),A,27.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83969
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83267
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92267
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Max),A,14.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99826
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9978
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,8.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,15.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9986
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99933
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99838
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,33.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,39.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,74.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99597
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99603
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,49.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,81.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,83.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,140.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,187.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,262.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,196.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,254.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,112.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,174.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93463
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.2791
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66598
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,N Current (Min),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,N Current (Max),A,73.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,N Current (RMS),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,96.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,66.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,113.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,78.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,78.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,142.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,94.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.68
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,103.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90777
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97491
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.39971
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (Min),A,17.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (Max),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86487
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75418
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89297
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Max),A,15.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99731
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99707
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99869
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99942
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9989
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,60.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,98.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99557
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99704
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,34.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,124.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
