Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,87.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,143.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,195.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,268.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,206.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,267.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,108.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,172.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-110.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.93
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96197
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31521
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.6325
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,N Current (Min),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,N Current (Max),A,70.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,N Current (RMS),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,97.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,110.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,67.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,76.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,143.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,95.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,119.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92016
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9798
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.43389
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (Min),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (Max),A,30.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,21.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85022
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77151
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92691
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Max),A,26.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,14.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99875
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99506
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99649
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,18.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99878
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99951
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99823
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,54.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,44.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,78.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9953
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99759
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,55.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,38.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,84.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,115.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,76.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,148.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,102.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,216.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,263.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,206.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,257.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,128.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,176.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.93
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9632
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34075
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.63143
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,N Current (Min),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,N Current (Max),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,N Current (RMS),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,90.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,68.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,107.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,81.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,82.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,141.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,92.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,126.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86706
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98972
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.41997
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (Min),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (Max),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,28.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84164
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74542
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87817
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Max),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99884
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99753
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,6.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99927
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99957
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99841
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,57.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,81.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99768
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,63.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,40.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,84.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,101.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,145.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,121.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,207.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,244.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,219.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,266.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,123.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,179.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,18.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-104.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95096
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.31063
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.66125
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,N Current (Min),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,N Current (Max),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,N Current (RMS),A,35.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,45.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,127.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,67.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,135.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,76.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,82.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,164.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,94.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,127.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83621
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9805
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.27599
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83929
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74075
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86984
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Max),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99875
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99658
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
