Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99939
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99966
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99762
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,43.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,82.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,101.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99835
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,64.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,86.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,105.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,147.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,125.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,197.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,270.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,220.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,295.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,111.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,163.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9697
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.35848
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.62872
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,N Current (Min),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,N Current (Max),A,58.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,N Current (RMS),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,56.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,119.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,68.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,60.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,121.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,74.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,73.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,153.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,91.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,66.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87112
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97516
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.00075
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (Min),A,19.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (Max),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,6.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85199
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79147
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90216
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Max),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99835
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99246
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99677
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99924
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99969
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,49.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,60.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,55.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,96.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,104.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99652
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9967
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99789
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,85.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,117.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,81.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,144.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,112.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,212.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,278.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,220.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,282.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,104.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,181.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-116.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,123.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97708
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.34087
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.60275
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,-6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,6,N Current (Min),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,6,N Current (Max),A,69.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,6,N Current (RMS),A,33.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,115.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,75.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,112.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,71.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,73.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,147.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,93.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,79.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87771
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97464
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.09297
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (Min),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (Max),A,29.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88583
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78039
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88699
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Max),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99805
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99786
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99963
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99774
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Min),A,47.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Max),A,72.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,93.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,105.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9971
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99594
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99814
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,66.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,96.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,85.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,114.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,85.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,171.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,110.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,193.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,293.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,218.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,270.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,119.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,191.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,124.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.979
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.33062
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.59698
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,-5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,6,N Current (Min),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,6,N Current (Max),A,72.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,6,N Current (RMS),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,58.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,103.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,73.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,40.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,98.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,58.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,84.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,134.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,96.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,86.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8703
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98373
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.10027
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (Min),A,21.88
