Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,14.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89398
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7648
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96139
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Min),A,12.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Max),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99756
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99344
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,26.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,16.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99603
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99963
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99631
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Min),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Max),A,68.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,65.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,96.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99854
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,89.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,62.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,112.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,123.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,189.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,155.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,179.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,218.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,224.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,279.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,119.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,186.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-105.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,128.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95026
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.21563
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.69506
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,N Current (Min),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,N Current (Max),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,N Current (RMS),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,44.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,86.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,63.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,35.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,84.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,51.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,113.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,75.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,97.69
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91226
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98862
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.07485
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (Max),A,41.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,14.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,1.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,4.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95184
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82116
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92853
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Max),A,25.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,17.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99808
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,6.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,14.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99579
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99945
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Min),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Max),A,66.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,48.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98456
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,47.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,79.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,183.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,140.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,177.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,221.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,177.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,261.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,61.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,144.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,20.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-94.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,141.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94711
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.23922
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.71041
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,N Current (Min),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,N Current (Max),A,39.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,N Current (RMS),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,45.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,106.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,42.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,107.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,55.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,124.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,73.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,82.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9122
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97498
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.07869
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,24.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,19.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,22.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,11.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96408
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83133
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92007
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Min),A,11.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Max),A,29.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99448
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99506
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97958
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Min),A,8.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Max),A,37.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,24.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99936
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99625
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Min),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Max),A,52.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,45.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95373
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97217
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97345
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,40.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
