Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,78.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,144.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,131.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,192.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,160.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,223.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,46.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,93.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-109.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93997
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.20818
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.71115
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,N Current (Min),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,N Current (Max),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,N Current (RMS),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,123.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,63.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,111.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,58.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,147.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,81.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,110.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90713
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97327
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.24239
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (Min),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (Max),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,25.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,1.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9657
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78787
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96539
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Min),A,10.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Max),A,30.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99417
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98401
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,28.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,17.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99896
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Max),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,36.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95532
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98361
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97852
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,50.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,78.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,161.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,116.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,136.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,208.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,157.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,225.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,53.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,93.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-102.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,133.44
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93313
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.17394
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.7142
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,N Current (Min),A,25.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,N Current (Max),A,57.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,N Current (RMS),A,33.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,55.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,116.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,66.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,51.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,126.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,68.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,142.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,85.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,98.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93234
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97165
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.13848
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (Min),A,20.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (Max),A,32.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96231
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79474
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93246
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Max),A,30.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9942
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99106
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9729
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,26.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99887
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Min),A,23.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Max),A,51.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,34.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94528
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98669
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,47.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,32.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,92.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,149.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,114.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,142.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,219.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,161.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,219.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,49.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,91.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-107.87
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,131.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94226
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,-0.22951
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,-0.69812
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,-3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,-13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,N Current (Min),A,23.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,N Current (Max),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,N Current (RMS),A,29.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,51.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,126.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,64.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,46.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,122.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,60.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,148.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,77.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.94
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,84.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94788
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97626
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.03926
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (Min),A,18.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (Max),A,41.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97845
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86261
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95093
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Max),A,26.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98959
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99265
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92557
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,15.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,32.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,25.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99872
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,13.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,43.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96564
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,49.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,88.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,145.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,149.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,235.62
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,150.38
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,231.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,48.25
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,94.5
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930637,LYNDALE RD NO 2 COVEY,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
